ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed
,YYYY-MM,kWh,cf,MBtu,MBtu,%,%hhv,%hhv,%hhv,MBtu,MBtu,cf,cf
221,2014-12,997091.8379999998,17807637.898000002,10437729.670000002,0.0,29.134286991584844,29.696250643033157,56.79629828239502,75.3139297269697,0.0,10437729.670000002,11104273.043000001,6703364.855
221,2015-01,1493500.65,25158956.473,10827379.393000001,0.0,43.63898579943899,29.387042201443176,41.70143825282578,61.33365694356484,0.0,10827379.393000001,16807616.504,8351339.9690000005
221,2015-02,1980026.264,29940401.860000003,11550803.143,0.0,64.05364466873706,29.99400351220069,37.38306104505092,59.2541253165501,0.0,11550803.143,21831978.953,8108422.907000001
221,2015-03,1870720.9169999994,23304474.473999996,6852108.523999999,0.0,54.661083362552574,30.228296165438877,28.490837886274917,55.03849986894335,0.0,6852108.523999999,20466893.258999996,2837581.2150000003
221,2015-04,1690476.5779999995,19159685.194000002,5109986.221,0.0,51.04095948067632,30.68991693322839,25.843519795426097,55.02298848277122,0.0,5109986.221,18216713.828,942971.366
221,2015-05,2411173.423,28327902.206999995,8159778.0030000005,0.0,70.45270637564283,29.578312328265405,27.91156779996277,56.06106386734585,0.0,8159778.0030000005,26959488.523999996,1368413.683
221,2015-06,2444114.739,29910702.33300001,9040702.656,0.0,73.79573487318841,28.708873455744627,29.288415541591924,56.31253613111241,0.0,9040702.656,28155421.28500001,1755281.0480000002
221,2015-07,2511545.583,29452683.656000003,8734479.219,0.0,73.38550674964938,29.131564792174192,28.73640566314093,56.93794296818786,0.0,8734479.219,28512404.424000002,940279.2320000002
221,2015-08,2523540.466,28603480.12599999,8216417.260999998,0.0,73.73598837073399,29.436486462085437,27.834531314652722,57.0120252962963,0.0,8216417.260999998,28351816.725999992,251663.40000000005
221,2015-09,2456035.433,28740810.976,8580222.675999997,0.0,74.15565920893721,29.09011049792831,28.928095545503783,57.18939980191371,0.0,8580222.675999997,27921956.626,818854.3500000001
221,2015-10,2096614.4289999998,27110392.433000002,9356749.033,0.0,61.26152492402991,29.450415732258016,33.44332732344538,59.0197238879358,0.0,9356749.033,23544188.788000003,3566203.645000001
221,2015-11,2291354.196,32097728.305,11965648.41,0.0,69.18339963768116,29.13906267435064,36.12286963784735,59.73170272331954,0.0,11965648.41,26005980.99,6091747.315
221,2015-12,2294911.229999999,33934555.013000004,13640618.209999997,0.0,67.05561097475453,29.677559818214068,38.95042471958158,61.31601287864904,0.0,13640618.209999997,25573742.802,8360812.211000001
221,2016-01,2262667.3140000002,36428007.509,17414182.026,0.0,66.11346756661992,32.39568391461205,46.32207069070658,66.86403057362516,0.0,17414182.026,23098838.439000003,13329169.070000002
221,2016-02,1737132.654,26547210.651999995,11804223.593,0.0,54.25826630434783,31.787562975606313,43.08626358508226,64.7269324194424,0.0,11804223.593,18073087.095,8474123.556999998
221,2016-03,2418391.417,36468692.930999994,15084192.716,0.0,70.66361082865825,29.96426505900287,40.07948910516856,62.01071891370012,0.0,15084192.716,26691903.97,9776788.961
221,2016-04,1669558.231,24651695.479000002,9674692.628000002,0.0,50.40936687801933,29.472271528968996,38.02863039136899,60.42674010954925,0.0,9674692.628000002,18734605.493,5917089.986
221,2016-05,2237923.559,28371469.176000006,9597458.384999998,0.0,65.39047332281439,29.43644218866195,32.77892561175411,58.865677852473375,0.0,9597458.384999998,25142966.747000005,3228502.429
221,2016-06,2279087.7750000004,29018352.165,9497064.391999997,0.0,68.81303668478263,28.564211435427605,31.712971580423975,57.68733397944427,0.0,9497064.391999997,26387327.27,2631024.895000001
221,2016-07,2291217.9050000007,28979261.305,9164970.149999997,0.0,66.94769474637683,27.936367076383316,30.645311954647713,56.79314326899526,0.0,9164970.149999997,27123957.605,1855303.7000000004
221,2016-08,2400944.0640000002,30842464.799999997,10088875.733000003,0.0,70.15381206171108,27.739026216291535,31.696696228175604,57.44149819023132,0.0,10088875.733000003,28625126.999999996,2217337.8000000003
221,2016-09,2414892.0659999996,30861743.495000005,9963196.679,0.0,72.91340778985507,28.243803023058277,31.282290805872098,57.16047849029009,0.0,9963196.679,28276857.397000004,2584886.098
221,2016-10,1851574.7919999997,24487941.413000006,8430903.834,0.0,54.10164773258531,28.739854818686343,33.36123817645759,58.36731568339884,0.0,8430903.834,21306557.212000005,3181384.201
221,2016-11,2234603.1399999997,30385028.06,10494367.197999999,0.0,67.4699015700483,28.967483508441696,33.46701027590986,57.78890217772417,0.0,10494367.197999999,25512101.101,4872926.959
221,2016-12,2231274.6210000003,35361918.847,14241774.891,0.0,65.19619626577841,28.78145075347525,39.02551082629957,59.89317281893427,0.0,14241774.891,25638755.191,9723163.656
221,2017-01,2152700.534,32269913.221,12380955.153000003,0.0,62.90031948340346,29.11802354064826,37.17719810617047,59.23907272109153,0.0,12380955.153000003,24449969.22,7819944.001
221,2017-02,1986956.381,29864020.944000006,11782423.499,0.0,64.27783323628364,29.090254203898485,38.23020702846292,60.2339540291339,0.0,11782423.499,22589020.93700001,7275000.006999997
221,2017-03,2197895.217,32958447.907,12939316.220999999,0.0,64.22087473702666,29.257059003120617,38.04213459551031,60.09661464254674,0.0,12939316.220999999,24844651.394,8113796.513
221,2017-04,1823094.2829999996,24100458.685,8177570.288000001,0.0,55.04511724033815,29.07007659773772,32.87905147625311,57.89635005961025,0.0,8177570.288000001,20740515.384999998,3359943.3000000003
221,2017-05,2465486.3310000002,33078140.595000003,10343980.735000001,0.0,72.03968942847125,28.55546395578373,30.30169461167631,54.95176145487297,0.0,10343980.735000001,28554198.173,4523942.422000001
221,2017-06,2345512.74,28375750.086000007,6740141.164,0.0,70.81862137681159,28.118176532655713,23.016641036678774,50.35340083190898,0.0,6740141.164,27587175.264000006,788574.8220000002
221,2017-07,2352347.7789999996,30168227.203,7418491.475999999,0.0,68.73386451028517,27.26812324309334,23.827918969807087,49.61536490885648,0.0,7418491.475999999,28530072.317,1638154.8860000004
221,2017-08,2355204.6680000005,29030679.387,6244038.874,0.0,68.81734069658721,27.216366100383137,20.84148698295111,47.67194243338593,0.0,6244038.874,28619042.935999997,411636.451
221,2017-09,1756832.8610000003,21574649.905,4437606.476,0.0,53.044470440821264,27.596609910438012,19.930827587599726,46.86125710472949,0.0,4437606.476,21053839.240000002,520810.665
221,2017-10,1571318.421,19486388.289999995,4746538.5,0.0,45.91276358695652,27.886712464273515,23.60293217593432,50.270870419260675,0.0,4746538.5,18634745.854999997,851642.435
221,2017-11,2207355.0259999996,33860835.225999996,12036884.714999996,0.0,66.64719281400964,28.892443557855586,34.44583661862907,56.00496081152728,0.0,12036884.714999996,25266466.314999998,8594368.910999998
221,2017-12,1965505.8099999998,32349876.46,11948244.425,0.0,57.430627921926124,28.99460906750846,35.789182193913064,55.882807355816496,0.0,11948244.425,22418867.249,9931009.211000001
221,2018-01,2329902.95,35416717.056,11779040.978999998,0.0,68.07804318606826,29.03889609179211,32.227152449529996,53.98350663463519,0.0,11779040.978999998,26534708.41,8882008.646000002
221,2018-02,2113045.433,30102144.967999995,9273156.228,0.0,68.35680101578676,28.817045883175695,29.850419329094773,53.065381647219276,0.0,9273156.228,24250235.917999994,5851909.050000001
221,2018-03,1647852.511,23077966.945,6673955.2650000015,0.0,48.14903316386162,28.740160597682063,28.02244639274344,51.63687177074722,0.0,6673955.2650000015,18962069.695,4115897.250000001
221,2018-04,2273724.6699999995,33121090.86099999,11140890.644999998,0.0,68.65110718599033,29.53158694495649,32.59384395525217,55.29718812421579,0.0,11140890.644999998,25462889.15899999,7658201.7020000005
221,2018-05,2530453.322,31176120.639999997,8614131.540000001,0.0,73.93797691678354,29.14777356661789,26.773782352307812,53.61689340729809,0.0,8614131.540000001,28711080.339999996,2465040.3
221,2018-06,2479453.0439999998,30315009.302,8208550.369000002,0.0,74.86271268115942,29.174341253589425,26.237899504331804,53.28712118616097,0.0,8208550.369000002,28106801.102,2208208.2
221,2018-07,2194302.973,28070031.15899999,7584071.9399999995,0.0,64.11591202080412,27.389707889128083,26.180615464861706,52.03357627141458,0.0,7584071.9399999995,26495113.35899999,1574917.8000000003
221,2018-08,2316848.6789999995,31206693.253,9335556.163999999,0.0,67.69660703015427,26.54276603604877,28.98763249577536,53.540742435408404,0.0,9335556.163999999,28867427.353,2339265.9000000004
221,2018-09,2286969.0270000002,30782227.317999993,9136922.925,0.0,69.050997192029,27.230495240330033,28.76207557692859,53.33273617234242,0.0,9136922.925,27775464.71799999,3006762.6
221,2018-10,2209910.358,29387021.268000003,8670003.136,0.0,64.57194828190744,28.926220729439933,28.588014255822277,53.45800829567898,0.0,8670003.136,25266178.068000004,4120843.1999999997
221,2018-11,2423339.9269999997,33752454.110999994,10316040.059999999,0.0,73.16847605676328,29.422405633312753,29.61610677541648,53.360745891169955,0.0,10316040.059999999,27239099.756999996,6513354.354
221,2018-12,2514435.098,36298440.065000005,10280938.58,0.0,73.46993624357177,29.52133769750771,27.44511821715307,50.35427263972289,0.0,10280938.58,28168322.766000006,8130117.298999999
221,2019-01,2383678.7620000006,35333523.33500001,10481420.68,0.0,69.6493326905096,29.51613443413889,28.744417281297135,51.055331791721336,0.0,10481420.68,26708213.443000007,8625309.892
221,2019-02,2121370.665,32439712.911000006,9898379.095999999,0.0,68.62612140916148,29.58814639977596,29.56700831082487,51.19400172025313,0.0,9898379.095999999,23711301.406000007,8728411.505
221,2019-03,2437544.824,34887673.227000006,9371396.936999997,0.0,71.22325923328658,29.514337429018617,26.028709127088934,49.13537028455478,0.0,9371396.936999997,27313425.069000002,7574248.158000001
221,2019-04,1985568.6990000003,26238199.786,7281193.435,0.0,59.95074574275363,28.8000606321146,26.889878317488918,51.916802288149356,0.0,7281193.435,22800696.136,3437503.65
221,2019-05,2615819.5920000006,32392475.470000006,8266763.769000001,0.0,76.43231626928473,28.76947116110061,24.729292505414467,51.43599328696985,0.0,8266763.769000001,30069935.770000007,2322539.6999999997
221,2019-06,1637020.4420000003,20420224.992999997,7422170.492,0.0,49.426945712560396,27.981341513324377,35.22010983232576,61.73257864856399,0.0,7422170.492,19348270.992999997,1071954.0
221,2019-07,1777465.585,22057557.141999997,5858490.237000001,0.0,51.93623144576905,28.010571905544936,25.736447551531867,52.38664179297656,0.0,5858490.237000001,20986297.041999996,1071260.1
221,2019-08,2329154.5420000004,29710667.109000005,8401816.682000004,0.0,68.05617525712951,28.193699092508073,27.401926737720245,53.328343207228166,0.0,8401816.682000004,27321392.859000005,2389274.25
221,2019-09,1958327.5129999998,24394531.893000003,6557232.057999999,0.0,59.12824616545893,28.669118843299383,26.046439672691506,52.59551670452004,0.0,6557232.057999999,22590589.893000003,1803941.9999999998
221,2019-10,1159353.3599999999,15309358.072999999,4538049.694999999,0.0,65.63368206521739,28.699549116633793,28.723183263512876,53.76786026704927,0.0,4538049.694999999,13359719.572999999,1949638.5
